Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
343167,Manor Gardens,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
343167,Manor Gardens,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.2
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.2
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343167,Manor Gardens,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
