Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
343167,Manor Gardens,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
343167,Manor Gardens,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
343167,Manor Gardens,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
