Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
343167,Manor Gardens,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343167,Manor Gardens,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
343167,Manor Gardens,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
