Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343167,Manor Gardens,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343167,Manor Gardens,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
343167,Manor Gardens,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
343167,Manor Gardens,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.91
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
343167,Manor Gardens,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
