Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343167,Manor Gardens,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.78
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
343167,Manor Gardens,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
