Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
343167,Manor Gardens,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
343167,Manor Gardens,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
