Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
343167,Manor Gardens,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
343167,Manor Gardens,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
