Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
343167,Manor Gardens,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
