Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
