Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
343167,Manor Gardens,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
343167,Manor Gardens,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343167,Manor Gardens,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
