Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
343167,Manor Gardens,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343167,Manor Gardens,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
343167,Manor Gardens,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
343167,Manor Gardens,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
343167,Manor Gardens,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
343167,Manor Gardens,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
343167,Manor Gardens,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.36
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
343167,Manor Gardens,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
343167,Manor Gardens,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
