Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
343167,Manor Gardens,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
343167,Manor Gardens,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
343167,Manor Gardens,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
343167,Manor Gardens,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
343167,Manor Gardens,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
343167,Manor Gardens,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.26
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
343167,Manor Gardens,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
343167,Manor Gardens,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
343167,Manor Gardens,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
343167,Manor Gardens,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
343167,Manor Gardens,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
