Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343167,Manor Gardens,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343167,Manor Gardens,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
343167,Manor Gardens,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
343167,Manor Gardens,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343167,Manor Gardens,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
343167,Manor Gardens,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
343167,Manor Gardens,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
343167,Manor Gardens,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
