Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.54
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.86
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
343167,Manor Gardens,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
