Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.28
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
343167,Manor Gardens,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
