Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
343167,Manor Gardens,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
343167,Manor Gardens,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343167,Manor Gardens,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
343167,Manor Gardens,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
343167,Manor Gardens,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
343167,Manor Gardens,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
343167,Manor Gardens,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343167,Manor Gardens,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
343167,Manor Gardens,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
343167,Manor Gardens,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
