Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343167,Manor Gardens,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
