Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
343167,Manor Gardens,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
