Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343167,Manor Gardens,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343167,Manor Gardens,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
343167,Manor Gardens,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
