Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
