Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
343167,Manor Gardens,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
343167,Manor Gardens,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
343167,Manor Gardens,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
343167,Manor Gardens,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
343167,Manor Gardens,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
