Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
343167,Manor Gardens,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
343167,Manor Gardens,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
343167,Manor Gardens,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343167,Manor Gardens,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
343167,Manor Gardens,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
343167,Manor Gardens,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343167,Manor Gardens,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
343167,Manor Gardens,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
343167,Manor Gardens,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
343167,Manor Gardens,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
343167,Manor Gardens,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
