Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
343167,Manor Gardens,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343167,Manor Gardens,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.8
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343167,Manor Gardens,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
343167,Manor Gardens,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
343167,Manor Gardens,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343167,Manor Gardens,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343167,Manor Gardens,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343167,Manor Gardens,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
343167,Manor Gardens,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
343167,Manor Gardens,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
