Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
343167,Manor Gardens,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
343167,Manor Gardens,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
343167,Manor Gardens,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
343167,Manor Gardens,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.82
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.2
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343167,Manor Gardens,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343167,Manor Gardens,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
343167,Manor Gardens,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
343167,Manor Gardens,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
343167,Manor Gardens,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
