Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
343167,Manor Gardens,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,8.7
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,8.6
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,8.6
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,8.5
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,8.5
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,8.5
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,8.3
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
