Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,8.3
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
343167,Manor Gardens,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,8.2
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,8.2
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,8.1
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,8.1
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,8.1
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
343167,Manor Gardens,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343167,Manor Gardens,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
343167,Manor Gardens,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
