Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
343167,Manor Gardens,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
343167,Manor Gardens,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.4
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343167,Manor Gardens,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.39
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.38
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
343167,Manor Gardens,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.25
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
343167,Manor Gardens,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,7.7
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.6
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
343167,Manor Gardens,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.6
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
