Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
343167,Manor Gardens,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.7
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
343167,Manor Gardens,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.7
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.7
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.7
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
343167,Manor Gardens,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
343167,Manor Gardens,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
