Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343167,Manor Gardens,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,7.8
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,7.9
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.0
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.1
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
