Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.1
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.2
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.3
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,8.4
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,8.5
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,8.5
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,8.6
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,8.6
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.7
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
343167,Manor Gardens,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
