Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.8
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.9
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.0
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.1
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.2
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.3
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.4
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
