Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.5
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
343167,Manor Gardens,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.6
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.7
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,9.8
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.9
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
