Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
343167,Manor Gardens,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
