Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
343167,Manor Gardens,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
343167,Manor Gardens,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
343167,Manor Gardens,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343167,Manor Gardens,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
343167,Manor Gardens,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
343167,Manor Gardens,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
