Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
343167,Manor Gardens,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343167,Manor Gardens,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
343167,Manor Gardens,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
343167,Manor Gardens,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
343167,Manor Gardens,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
343167,Manor Gardens,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,14.9
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
343167,Manor Gardens,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,14.8
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
343167,Manor Gardens,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,14.7
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
343167,Manor Gardens,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.23
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,14.5
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
343167,Manor Gardens,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.12
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.4
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
