Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343167,Manor Gardens,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
343167,Manor Gardens,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.3
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
343167,Manor Gardens,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.2
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343167,Manor Gardens,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
343167,Manor Gardens,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343167,Manor Gardens,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,14.1
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343167,Manor Gardens,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
343167,Manor Gardens,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,13.9
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
343167,Manor Gardens,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343167,Manor Gardens,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
