Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
343167,Manor Gardens,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343167,Manor Gardens,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,13.8
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,13.6
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
343167,Manor Gardens,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,13.5
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
343167,Manor Gardens,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,13.4
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343167,Manor Gardens,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,13.3
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
343167,Manor Gardens,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,13.2
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
343167,Manor Gardens,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
343167,Manor Gardens,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
343167,Manor Gardens,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
