Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,13.1
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
343167,Manor Gardens,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.0
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,12.9
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
343167,Manor Gardens,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
343167,Manor Gardens,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,12.8
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343167,Manor Gardens,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,12.7
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343167,Manor Gardens,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,12.6
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
343167,Manor Gardens,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343167,Manor Gardens,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
343167,Manor Gardens,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,12.5
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
343167,Manor Gardens,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
