Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,12.4
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,12.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,12.2
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343167,Manor Gardens,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,12.1
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
343167,Manor Gardens,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
343167,Manor Gardens,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
343167,Manor Gardens,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,12.0
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
343167,Manor Gardens,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,11.9
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343167,Manor Gardens,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
343167,Manor Gardens,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,11.8
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
343167,Manor Gardens,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
