Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,11.7
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
343167,Manor Gardens,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,11.6
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
343167,Manor Gardens,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,11.5
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
343167,Manor Gardens,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
343167,Manor Gardens,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,11.4
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343167,Manor Gardens,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,11.3
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
343167,Manor Gardens,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,11.2
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343167,Manor Gardens,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
343167,Manor Gardens,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,11.1
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
343167,Manor Gardens,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,11.0
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343167,Manor Gardens,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,10.9
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
343167,Manor Gardens,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,10.8
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
