Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
343167,Manor Gardens,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.96
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,10.7
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
343167,Manor Gardens,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,10.6
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,10.5
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343167,Manor Gardens,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
343167,Manor Gardens,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,10.4
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
343167,Manor Gardens,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
