Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,10.3
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,10.2
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
343167,Manor Gardens,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
343167,Manor Gardens,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,10.1
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
