Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
343167,Manor Gardens,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343167,Manor Gardens,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343167,Manor Gardens,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343167,Manor Gardens,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343167,Manor Gardens,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
