Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
343167,Manor Gardens,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
343167,Manor Gardens,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.0
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
