Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,18.7
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,18.8
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.8
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.8
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.8
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.9
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
