Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.9
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.9
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.9
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
343167,Manor Gardens,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
343167,Manor Gardens,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
343167,Manor Gardens,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
