Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
343167,Manor Gardens,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343167,Manor Gardens,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.0
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
343167,Manor Gardens,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
343167,Manor Gardens,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
343167,Manor Gardens,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
343167,Manor Gardens,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
343167,Manor Gardens,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
343167,Manor Gardens,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
343167,Manor Gardens,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
343167,Manor Gardens,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.1
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
343167,Manor Gardens,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
