Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
343167,Manor Gardens,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
343167,Manor Gardens,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.3
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
343167,Manor Gardens,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.2
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
343167,Manor Gardens,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
343167,Manor Gardens,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.1
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343167,Manor Gardens,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.9
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
