Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
343167,Manor Gardens,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343167,Manor Gardens,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
343167,Manor Gardens,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
343167,Manor Gardens,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
343167,Manor Gardens,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
343167,Manor Gardens,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
343167,Manor Gardens,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343167,Manor Gardens,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
343167,Manor Gardens,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
