Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
343167,Manor Gardens,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
343167,Manor Gardens,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343167,Manor Gardens,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343167,Manor Gardens,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343167,Manor Gardens,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343167,Manor Gardens,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
