Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.0
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
343167,Manor Gardens,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343167,Manor Gardens,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.7
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343167,Manor Gardens,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.6
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.5
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343167,Manor Gardens,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.4
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
343167,Manor Gardens,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
343167,Manor Gardens,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.3
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343167,Manor Gardens,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.2
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
343167,Manor Gardens,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
