Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.1
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343167,Manor Gardens,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.1
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.0
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
343167,Manor Gardens,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
343167,Manor Gardens,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.9
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
343167,Manor Gardens,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.8
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.7
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
343167,Manor Gardens,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.7
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
