Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.7
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
343167,Manor Gardens,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
343167,Manor Gardens,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
343167,Manor Gardens,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
