Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.5
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
343167,Manor Gardens,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.4
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.3
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.2
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343167,Manor Gardens,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
343167,Manor Gardens,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
