Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.1
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
343167,Manor Gardens,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
343167,Manor Gardens,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
343167,Manor Gardens,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
343167,Manor Gardens,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
343167,Manor Gardens,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
