Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
343167,Manor Gardens,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
343167,Manor Gardens,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.0
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
343167,Manor Gardens,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
343167,Manor Gardens,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343167,Manor Gardens,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
