Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
343167,Manor Gardens,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
343167,Manor Gardens,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
343167,Manor Gardens,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
343167,Manor Gardens,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
343167,Manor Gardens,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
343167,Manor Gardens,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343167,Manor Gardens,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
