Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343167,Manor Gardens,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
343167,Manor Gardens,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
343167,Manor Gardens,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
343167,Manor Gardens,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343167,Manor Gardens,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
343167,Manor Gardens,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343167,Manor Gardens,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
343167,Manor Gardens,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343167,Manor Gardens,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343167,Manor Gardens,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343167,Manor Gardens,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
