Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
343167,Manor Gardens,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
343167,Manor Gardens,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
343167,Manor Gardens,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
343167,Manor Gardens,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
343167,Manor Gardens,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
343167,Manor Gardens,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
343167,Manor Gardens,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
343167,Manor Gardens,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
343167,Manor Gardens,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
