Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343167,Manor Gardens,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
343167,Manor Gardens,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.54
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343167,Manor Gardens,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.14
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
343167,Manor Gardens,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
343167,Manor Gardens,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
343167,Manor Gardens,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343167,Manor Gardens,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343167,Manor Gardens,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343167,Manor Gardens,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
