Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343167,Manor Gardens,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
343167,Manor Gardens,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
343167,Manor Gardens,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343167,Manor Gardens,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343167,Manor Gardens,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
343167,Manor Gardens,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343167,Manor Gardens,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.1
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343167,Manor Gardens,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343167,Manor Gardens,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.2
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
343167,Manor Gardens,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
