Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
343167,Manor Gardens,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
343167,Manor Gardens,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.3
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
343167,Manor Gardens,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
343167,Manor Gardens,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
343167,Manor Gardens,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.4
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
343167,Manor Gardens,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
343167,Manor Gardens,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343167,Manor Gardens,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.7
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.5
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
