Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
343167,Manor Gardens,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343167,Manor Gardens,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343167,Manor Gardens,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
343167,Manor Gardens,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
343167,Manor Gardens,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
343167,Manor Gardens,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
343167,Manor Gardens,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
343167,Manor Gardens,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
343167,Manor Gardens,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
343167,Manor Gardens,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
343167,Manor Gardens,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
343167,Manor Gardens,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
