Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343167,Manor Gardens,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343167,Manor Gardens,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.6
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
343167,Manor Gardens,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343167,Manor Gardens,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
343167,Manor Gardens,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343167,Manor Gardens,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.7
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
343167,Manor Gardens,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
343167,Manor Gardens,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
343167,Manor Gardens,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343167,Manor Gardens,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.47
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.8
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
343167,Manor Gardens,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
343167,Manor Gardens,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
